Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.79
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
525551,Plas Road Rhos,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
525551,Plas Road Rhos,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
525551,Plas Road Rhos,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.64
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
525551,Plas Road Rhos,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.77
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.14
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
525551,Plas Road Rhos,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.74
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
525551,Plas Road Rhos,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.35
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
525551,Plas Road Rhos,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.02
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.99
