Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.31
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
525551,Plas Road Rhos,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.75
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.68
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
525551,Plas Road Rhos,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.88
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.74
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
525551,Plas Road Rhos,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.97
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.12
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
525551,Plas Road Rhos,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.1
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.7
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.2
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.6
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
525551,Plas Road Rhos,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
525551,Plas Road Rhos,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.78
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
525551,Plas Road Rhos,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.42
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
