Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.78
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,29.5
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
525551,Plas Road Rhos,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.86
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.8
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
525551,Plas Road Rhos,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.02
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.58
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.75
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.97
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
525551,Plas Road Rhos,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.32
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.04
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.76
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.53
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
525551,Plas Road Rhos,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.75
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.38
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.1
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
525551,Plas Road Rhos,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.82
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.3
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.1
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
525551,Plas Road Rhos,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.87
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
