Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.35
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.0
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.94
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.28
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,28.9
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
525551,Plas Road Rhos,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,28.9
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
525551,Plas Road Rhos,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.74
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,28.9
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
525551,Plas Road Rhos,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.76
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.9
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.05
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
525551,Plas Road Rhos,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.62
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.32
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.54
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.7
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
525551,Plas Road Rhos,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.67
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
