Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.35
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.37
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
525551,Plas Road Rhos,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.52
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
525551,Plas Road Rhos,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.85
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.28
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
525551,Plas Road Rhos,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.1
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
525551,Plas Road Rhos,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
525551,Plas Road Rhos,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.82
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
525551,Plas Road Rhos,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.21
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
