Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.81
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.9
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.47
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
525551,Plas Road Rhos,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
525551,Plas Road Rhos,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
525551,Plas Road Rhos,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.6
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
525551,Plas Road Rhos,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.25
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.18
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
