Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
525551,Plas Road Rhos,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.3
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
525551,Plas Road Rhos,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.5
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
