Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,28.5
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.45
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,28.7
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.64
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,28.9
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.0
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.11
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.27
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.1
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
