Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,29.1
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.11
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.2
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.36
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.5
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,29.7
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
