Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
525551,Plas Road Rhos,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.1
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.33
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.27
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.17
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
