Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
525551,Plas Road Rhos,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.3
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
525551,Plas Road Rhos,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.26
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
